Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99307
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.19
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.88
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.69
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6054
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69506
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79895
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.19
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.37
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.37
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86493
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51995
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75976
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.87
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-129.25
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.25
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43069
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14342
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56872
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,99.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,99.25
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.81
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.13
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60073
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36873
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99414
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99374
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98749
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.44
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60922
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68215
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75518
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.44
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.06
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.19
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85422
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63427
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76587
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-130.44
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.69
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95001
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.31078
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8901
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,2.25
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,93.25
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,93.62
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.57
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.5
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57693
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42809
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99472
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.56
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.87
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.13
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58523
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71609
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77905
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.37
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.63
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88907
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50991
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75583
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-129.13
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.38
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95877
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17482
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61233
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,82.5
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,82.62
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,87.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.25
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.19
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.44
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58544
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37935
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99457
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99265
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99136
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,50.0
