Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.94
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.56
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.75
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6264
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75332
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80792
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.38
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8894
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57134
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76254
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.19
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-145.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93399
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.20531
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55129
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,12.12
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,73.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.25
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57516
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35317
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99475
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99237
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99213
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,54.38
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.38
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,51.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.87
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.56
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59033
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75033
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82882
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.31
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.38
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.87
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87747
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56112
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76757
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.44
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.31
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-56.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41238
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15593
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.53707
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,94.75
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,94.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.75
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.94
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56506
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31603
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99387
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98874
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,41.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.87
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.38
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.69
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52468
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69061
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81436
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.44
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.31
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85437
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59478
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76159
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.19
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35857
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11705
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5165
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,91.75
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-55.93
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-73.12
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.94
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55627
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33251
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99405
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98544
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,47.5
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.62
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.56
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.94
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52859
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74759
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72561
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.69
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.75
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.31
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86749
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56704
