Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7734
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-67.62
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.81
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45248
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.40923
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78512
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,84.88
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.19
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,7.25
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58474
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38723
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99094
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99515
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98791
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.37
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.37
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6141
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73455
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79559
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.75
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87579
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57067
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76284
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.69
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-126.69
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46398
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18856
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68109
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,72.62
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.44
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.81
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58291
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36715
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99219
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98679
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99246
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98874
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.44
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.44
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.63
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47695
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75741
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79721
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.69
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.62
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.44
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8826
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.48943
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76699
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.31
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.62
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-54.87
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45559
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11867
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56432
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.18
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,7.31
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57314
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32042
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99106
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99265
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98544
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.81
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.06
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.43
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73367
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70843
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81939
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.56
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.87
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96518
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56652
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75662
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.06
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.19
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39803
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.22564
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64218
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
