Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,82.12
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,89.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,89.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.94
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,7.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53945
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44582
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99145
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98825
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.31
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.75
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.38
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6405
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71905
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84607
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.62
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.13
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.06
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86926
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49337
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74597
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.31
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.18
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40865
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12139
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57214
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.94
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.25
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.13
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58413
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38079
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99368
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98987
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.44
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.19
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58187
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.725
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78024
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.94
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.69
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.13
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87753
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55084
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76083
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.75
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.62
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93939
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12355
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.54885
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,82.75
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,91.12
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.94
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60439
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32796
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99857
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9881
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98633
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.38
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.31
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.44
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57775
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7453
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76254
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.5
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.44
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.94
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97855
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60281
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79507
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.37
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.57
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45959
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14873
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60955
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,81.12
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.44
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.87
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
