Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.578
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41643
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99014
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98532
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.19
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61837
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70517
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86026
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98996
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61205
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78766
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.19
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-110.37
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47405
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08098
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69216
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,86.12
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.31
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56588
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38192
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98782
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98648
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.44
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.94
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6708
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70431
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86963
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.88
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.88
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91272
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57534
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78961
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.06
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.19
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.56
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40517
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0464
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57513
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,56.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,52.5
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,91.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.19
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58318
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41396
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99823
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98019
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98685
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.56
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.63
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88177
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7359
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82238
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.19
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.25
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.44
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99197
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62176
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78811
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.06
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.38
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42937
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10451
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6076
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,80.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,86.62
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.5
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55413
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42727
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99829
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98627
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9881
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
