Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.81
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.12
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66726
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71716
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84704
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89969
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55599
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79336
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.56
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.63
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.94
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39345
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0634
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60323
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.56
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.06
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59268
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35409
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99857
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99152
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98907
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.88
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.38
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.44
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64117
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67721
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7857
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.06
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.62
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.63
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89453
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59792
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78494
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.81
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-144.44
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45461
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17903
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.7062
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.06
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.57
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57177
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43593
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99823
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99176
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.25
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.31
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.44
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73681
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67861
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8457
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.69
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.06
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98395
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58419
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78601
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.19
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.31
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43239
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11125
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59588
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,87.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.94
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.87
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55471
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38854
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97977
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98376
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.81
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.06
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.44
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74542
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70443
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84622
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.38
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.81
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.94
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.44
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
