Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92193
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61117
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78457
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.69
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-174.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.69
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46514
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.80029
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81183
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.94
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.37
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58285
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3499
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98849
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99588
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98569
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.37
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75717
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78772
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77624
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.81
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.75
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.57
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98587
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59161
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76275
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.13
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-174.5
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.31
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41106
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.77948
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81448
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,96.38
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.63
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57794
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41222
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99954
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98611
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98273
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.38
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,29.5
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.75
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.06
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.37
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74429
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77819
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7781
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.88
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.18
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.62
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.5
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91409
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58267
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7561
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.31
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-165.44
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.81
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38457
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.69058
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81714
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,94.75
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.19
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58468
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38067
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.63
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98444
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99661
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98056
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.94
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.44
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.06
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68951
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.737
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90735
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.5
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88882
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57885
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77139
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.56
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-171.69
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.44
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42773
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.77331
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81659
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
