Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.69
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.75
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58804
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44891
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9942
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98602
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.19
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72302
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75045
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89606
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.69
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.88
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.75
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89743
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61776
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77838
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.13
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-168.56
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.75
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.51208
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.79504
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82672
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,109.12
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.63
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57687
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39245
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9913
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98947
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.44
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.88
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69335
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76815
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85589
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.94
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90704
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5873
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79834
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-166.81
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.69
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49245
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.86319
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88629
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,72.5
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56677
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41665
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98499
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98291
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.13
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.12
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71875
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77453
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85766
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.81
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.44
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.44
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91681
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57723
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79303
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.44
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-171.5
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.62
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45556
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.89987
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86966
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,102.38
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.43
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.75
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
