Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.71048
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43526
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99255
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98428
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.31
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.81
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.12
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66232
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77981
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91943
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.69
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90851
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58044
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79358
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.81
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-167.19
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.19
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40941
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.88324
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88632
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,115.88
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-34.13
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.38
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.7033
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36791
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97095
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98706
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.25
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.13
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.25
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66366
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74984
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88641
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.38
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.44
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.69
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.37
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88473
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59292
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80114
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.31
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-169.69
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.62
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39205
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.86777
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91635
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.25
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.66879
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32226
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99677
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99066
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99326
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98862
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.19
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.06
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73898
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75268
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88083
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.56
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.75
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89682
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57671
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79815
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.44
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-172.75
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.81
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41704
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.72058
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86361
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,116.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.56
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56716
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39245
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99844
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99255
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99084
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
