Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,30.62
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.94
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.62
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67745
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78106
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86603
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.81
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.56
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.94
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89746
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58035
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79532
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.25
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-169.81
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.25
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41707
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.76764
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90661
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,82.75
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,130.25
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.18
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.583
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34871
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99658
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99158
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99161
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.87
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.88
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68316
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72979
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85382
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.94
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.19
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89755
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59609
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79739
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.13
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-168.44
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.94
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44125
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.83374
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89255
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,121.25
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.56
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.69
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60604
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42071
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99841
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99045
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99036
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62152
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89441
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88287
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.38
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.88
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.44
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90311
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5884
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79919
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-167.62
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.56
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37697
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.80722
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93948
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,136.25
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.37
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59216
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4165
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98746
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98862
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.37
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.87
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81601
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76516
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89056
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.75
