Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.69
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.19
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89334
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61425
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79278
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.81
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-170.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39544
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.86725
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88257
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.12
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,118.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,118.5
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-51.19
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53518
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4294
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99661
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99652
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98556
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.56
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.75
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.13
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84088
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76724
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84637
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.44
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.06
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8851
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52065
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93252
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-72.94
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-155.56
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37176
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.90375
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90289
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,116.5
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.69
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.75
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56475
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35265
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99188
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99405
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98587
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.19
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83157
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72903
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85934
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.38
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.13
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91022
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62106
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81137
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.31
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-172.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.88
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43926
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.84924
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89584
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57305
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38408
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99829
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99149
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98883
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.06
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6448
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71597
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9324
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.81
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.25
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.25
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98633
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60961
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81027
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.06
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-176.81
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.48089
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.86651
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86825
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
