Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,70.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-51.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55758
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35439
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99814
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99045
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99799
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,50.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,50.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,53.38
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.12
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.94
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.31
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64886
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75811
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90036
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91293
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59301
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79556
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.19
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.81
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42916
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.72775
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87439
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,137.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.94
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.56
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57098
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44494
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99826
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9845
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98389
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.88
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.19
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.69
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.87
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6415
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79245
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83709
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.38
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98093
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57903
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77472
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-121.31
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.69
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40349
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.118
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.75579
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,112.75
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.19
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57028
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36907
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98972
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99429
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9855
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.31
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.31
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63622
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72268
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84985
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.12
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.06
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89258
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57125
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78598
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.31
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-123.56
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.31
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40325
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13243
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68621
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,52.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,103.5
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
