Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.62
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.19
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57977
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.25734
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98972
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98291
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98184
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6275
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.759
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92956
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.82
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.56
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88312
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54903
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7864
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.69
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.94
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.56
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.3543
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05834
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.53375
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,111.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.25
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.31
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.549
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3836
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9982
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99216
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98666
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.13
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87869
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77539
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82837
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.19
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.38
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91727
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59875
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78701
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.44
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.94
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45431
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08544
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58584
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,113.25
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.31
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.31
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59011
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3481
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98264
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,35.88
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98434
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98395
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.69
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.44
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.06
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6585
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84802
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83819
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.06
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90014
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59136
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77816
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.81
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-99.06
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.19
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47832
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10619
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58724
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,114.75
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.62
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59094
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33736
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9982
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98364
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9968
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98294
