Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.62
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.81
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.88
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69415
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80066
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8717
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.38
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.06
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.13
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87332
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58526
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7868
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.87
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.25
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.37
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45232
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09395
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.66522
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,110.88
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.31
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57913
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42205
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99664
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98572
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.44
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.63
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.75
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.734
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80639
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84598
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.12
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89502
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60214
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77804
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.81
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-96.81
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.12
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46987
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08717
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58352
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,112.38
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,113.12
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.31
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.38
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61282
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32647
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.31
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97961
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99539
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.62
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59213
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80026
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87497
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.94
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.62
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88501
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59118
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79071
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.81
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-120.31
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.44
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40139
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10863
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59496
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,109.88
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.88
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.81
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59405
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43935
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96405
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99756
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98981
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.62
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.94
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.31
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73507
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90176
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89252
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
