Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.31
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.62
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87994
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59554
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78866
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.5
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-126.06
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.94
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40728
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1014
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69339
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,113.12
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.5
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.06
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61227
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33684
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9866
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.94
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.44
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74588
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74752
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86026
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.81
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90222
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60586
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93521
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.44
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.75
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4424
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07964
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59295
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,119.75
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.81
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.19
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54739
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36397
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98282
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9928
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.25
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.62
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.31
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.06
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69268
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72976
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87079
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.19
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.19
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91687
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61233
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77417
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.19
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.5
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44112
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15496
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60024
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,106.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-38.94
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.62957
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.454
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98175
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.62
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9942
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99295
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,42.25
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,42.5
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.31
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.32
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.56
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7778
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87469
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92828
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.31
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.63
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90933
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52654
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77945
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,100.69
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.12
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.51717
