Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15563
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58468
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,66.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.25
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59136
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29693
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99103
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99445
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99322
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.75
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.06
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.88
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64767
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89328
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9079
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.06
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.69
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90869
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60928
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78219
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.63
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.19
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40514
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13268
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61813
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,68.62
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,69.12
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,120.62
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.88
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61187
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42336
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99335
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99487
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99539
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,58.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,58.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.62
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.31
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64068
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76129
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92178
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.12
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.31
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.44
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87369
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61865
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77411
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.87
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.69
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38534
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13707
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62734
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,120.38
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.31
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55254
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35793
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99628
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99646
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99429
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.5
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.5
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66021
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75268
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7933
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.19
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89416
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59597
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77646
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.06
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-121.94
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40575
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14314
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60824
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
