Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.19
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.06
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57354
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4251
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99704
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99039
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,49.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.19
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6242
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76098
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8041
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.44
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.19
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89709
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59625
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77545
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.25
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.88
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.38
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43389
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13573
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58785
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,73.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.81
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.06
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53719
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.25975
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99677
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9841
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.38
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.56
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61749
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96442
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86191
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.06
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.31
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91098
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58767
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79278
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.94
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43029
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05968
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55822
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.87
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99063
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.28878
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98972
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.5
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98553
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,50.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.12
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.69
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.12
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65869
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93243
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86957
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.69
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88022
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57259
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79059
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.13
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-52.44
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.51067
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.15441
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.36938
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,84.38
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,85.12
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-52.94
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98886
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4392
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.62
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
