Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99246
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99365
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98367
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.56
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.25
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.06
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66015
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89416
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86984
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.62
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.69
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.19
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.56
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8678
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79577
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79098
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-73.44
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-86.06
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.88
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35766
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.12453
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78558
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,74.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,85.5
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,86.62
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.31
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.25
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98929
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29104
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99826
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,38.62
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99112
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99609
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97324
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.38
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.5
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.62
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60034
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9332
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84088
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.94
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8779
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59567
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79779
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.37
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-41.87
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-85.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44884
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.11788
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.2965
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,94.12
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.37
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99072
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32464
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99829
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99335
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9884
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.94
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.12
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.44
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61599
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82162
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84833
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.63
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.19
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89068
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62158
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78473
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-75.82
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-86.19
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-57.63
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4302
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.09044
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.30694
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.63
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9903
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30782
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99109
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96982
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.56
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.94
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.87
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67971
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7265
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80786
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
