Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.12
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.25
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89969
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.608
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78982
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.81
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-84.31
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-65.19
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91791
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.09075
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.29577
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,76.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,52.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.25
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98773
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.19429
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99081
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98904
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97043
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.06
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.44
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64645
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73211
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96506
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,58.75
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,58.88
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.88
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.06
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.31
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87698
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54681
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79568
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-81.87
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-62.44
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.33077
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.01198
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.30346
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,100.88
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.06
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.25722
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93307
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97858
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,48.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.38
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.63
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6596
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70587
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97064
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,67.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,67.12
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.88
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.25
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.25
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8674
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58318
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79712
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.07
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-89.37
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-54.75
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37893
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.00871
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.52404
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,104.88
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.31
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.992
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3734
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99155
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97794
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.12
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63214
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67211
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70584
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.25
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.69
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.44
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88162
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59039
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78653
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.62
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-91.75
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-75.32
