Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.3536
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.00536
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.20815
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,77.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,66.75
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.94
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99301
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97128
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95685
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99533
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97272
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.88
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.75
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55251
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65045
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77301
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.88
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.75
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8883
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60327
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79138
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-68.06
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.13
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-81.31
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.32946
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.3528
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.06
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99252
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36056
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99683
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99335
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95248
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.69
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.44
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.81
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59359
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71524
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81436
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.94
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88653
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62683
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77328
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-70.25
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.62
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-74.19
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.3142
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12346
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.20443
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,82.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,82.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-75.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98962
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31011
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99457
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9975
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98123
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.56
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.19
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58657
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70492
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75366
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.19
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.75
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.37
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87955
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64202
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76281
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.63
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-102.81
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-80.31
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.36886
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05122
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.15023
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,75.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
