Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,84.38
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,85.25
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.37
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98987
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.2686
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99847
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96231
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.62
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.38
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.19
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.87
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58453
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69274
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75625
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.38
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.75
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8634
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5809
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76834
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-67.62
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.37
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-78.63
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.31609
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0594
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.14238
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,78.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-75.88
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99152
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.22747
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.31
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99646
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96237
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.06
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6022
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.6889
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77182
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.94
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.19
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89993
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52801
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.772
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-89.5
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-99.25
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-99.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.20793
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.30163
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.22954
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,2.75
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,52.62
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-72.69
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98929
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.28075
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98996
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98053
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.25
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.19
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.69
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65588
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68954
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86615
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.69
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.44
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89233
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60952
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79678
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-77.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-123.25
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-79.63
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.2029
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11363
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.15602
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.75
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9899
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33468
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
