Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99603
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99106
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,54.88
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.88
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.62
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.87
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.12
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56081
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70455
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87051
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.44
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88589
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62509
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78103
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.88
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.31
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-89.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88919
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08721
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.03593
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,99.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.81
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99023
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30568
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99832
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97931
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99777
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97055
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.19
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57641
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67678
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76464
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.69
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.38
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.06
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87149
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63088
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77899
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-75.38
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-61.69
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.22927
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10811
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.39617
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,79.75
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-35.94
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98779
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.63433
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.75
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97827
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97272
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.94
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.63
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.63
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56234
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71276
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77218
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.75
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87326
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63894
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80453
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-70.94
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-86.44
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.27938
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10018
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.05263
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,52.88
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,69.75
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-76.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99036
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.22737
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99811
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96765
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99673
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95908
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.44
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.19
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.69
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6791
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72815
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77362
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
