Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.5
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.31
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91244
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64358
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79992
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-47.81
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-132.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-72.5
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.65856
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16942
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.29415
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,77.25
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.94
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98959
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97275
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99814
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98526
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95676
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.12
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.44
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58013
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72067
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98419
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,78.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,78.88
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.75
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.38
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.12
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.18
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87747
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64739
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93207
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-53.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-144.06
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-74.88
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.56576
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.27019
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.17931
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,137.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.25
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9899
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27547
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99832
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95303
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95514
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.06
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.44
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.06
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56518
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69665
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81482
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.88
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.06
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.06
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87729
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62737
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79684
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.44
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-139.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-91.81
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46722
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.38845
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.01183
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.5
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98947
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95843
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99832
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.81
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97964
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99197
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94137
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.13
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.69
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.38
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55389
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71969
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86682
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.5
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.69
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8663
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5787
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77887
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-41.63
