Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-146.12
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-69.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.68789
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.2419
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.20479
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,81.75
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,11.13
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-29.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97385
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.61556
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98978
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99179
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97406
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.56
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.18
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55785
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.66995
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82519
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.56
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.44
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.06
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8789
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58422
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79205
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-135.07
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-71.94
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81869
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1118
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.21993
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.12
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.56
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98941
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.21846
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99353
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99359
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9397
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.56
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.87
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57345
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72796
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77465
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.69
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.37
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88263
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6239
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79016
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.38
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-138.44
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-76.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90762
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.32677
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.12688
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,84.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,68.62
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,69.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.94
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98956
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27141
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.983
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.56
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99326
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90518
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.31
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.19
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57327
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74987
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74514
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.19
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.56
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86441
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61236
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79278
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.19
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-92.56
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88855
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.22219
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.06487
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
