Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,80.62
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,54.75
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.5
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98828
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96335
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.06
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99149
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96219
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.94
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.56
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.44
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70388
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73651
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7893
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.5
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.31
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.19
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88022
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60806
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7836
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.06
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-146.06
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-76.44
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87637
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.26601
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.13143
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,83.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.69
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.5
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98804
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9729
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99933
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.31
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98563
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99365
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90903
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.69
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.25
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.81
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57913
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68789
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82492
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,15.5
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.81
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89291
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6437
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7825
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-132.5
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-75.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88666
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.37395
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.14382
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,93.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.06
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9884
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36974
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9982
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91199
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.25
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.13
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.94
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55312
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85208
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82016
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,63.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,64.37
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.81
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.44228
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.42312
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72805
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.19
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.81
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-67.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88019
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.40017
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.24666
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,106.62
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,91.88
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98853
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96912
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
