Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99274
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88632
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.38
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.75
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64004
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85385
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80349
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,60.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,66.81
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.06
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.49819
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.39379
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74112
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.25
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-138.44
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88803
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.33776
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91568
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,89.25
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,78.5
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,98.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98749
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95859
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.75
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.44
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99374
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8909
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.62
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.38
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.56
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58041
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84158
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86606
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,64.94
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.5
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68359
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.42733
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73568
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.25
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.38
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-137.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.25
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88666
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.26555
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86596
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,95.75
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,96.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,83.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,106.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98853
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.23299
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99445
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99149
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99152
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95703
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,34.38
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.82
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.25
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.37
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58532
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79028
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79467
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,44.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.81
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76999
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75192
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87475
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,51.5
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.12
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.62
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.56
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89737
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92276
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90982
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,99.25
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,112.75
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,107.75
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,121.38
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99454
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.20064
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99887
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,49.62
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99457
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99222
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94336
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.44
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.31
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.19
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59991
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78924
