Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84054
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,56.75
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,61.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.69
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.51284
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.43404
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7348
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.31
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-57.44
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89499
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.7182
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.43612
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,98.62
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.06
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98935
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96683
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99402
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97003
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.69
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61541
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87384
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78909
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.5
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.56
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82501
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65875
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84973
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.31
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.38
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91095
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80444
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58044
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,114.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,114.25
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,106.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,116.12
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-73.25
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99023
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.23583
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98911
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99207
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99133
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98489
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.5
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.13
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.56
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59841
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8247
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84659
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,61.81
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,66.44
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.19
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.46822
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.39861
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7254
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,30.12
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.94
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-55.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90249
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86767
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.49633
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,83.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.75
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99072
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.23085
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99829
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99417
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98999
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94711
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.12
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.06
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57186
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84866
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92276
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,44.5
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.5
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7124
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67056
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84979
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.12
