Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91339
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83398
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57684
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,93.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,93.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,123.25
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,123.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-75.19
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.31
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98944
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30587
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.38
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.987
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99277
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96118
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.62
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.44
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.63
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59094
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83438
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74588
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,61.44
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,66.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.81
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.48003
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.41357
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72799
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.19
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.81
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.06
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96182
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84195
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68002
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,83.75
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,101.88
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.25
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98795
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32985
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9993
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98984
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93939
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.87
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60848
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83334
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76352
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,60.81
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.5
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.38
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.48571
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.40899
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72531
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.81
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94342
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87127
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.49722
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,87.5
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.19
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.37
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99451
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.22298
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98853
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98544
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99429
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.961
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.12
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.81
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.94
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.63
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64105
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84021
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83087
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,60.94
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.94
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.94
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.48577
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.40697
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72836
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.5
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90436
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84149
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.52218
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
