Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,77.62
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,89.88
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-72.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9888
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30297
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99905
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99225
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99319
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94788
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.81
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63119
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89645
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78259
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,55.75
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.38
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.94
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.56799
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72485
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77816
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.44
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-45.81
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89761
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88235
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62484
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,110.5
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,116.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.31
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.23018
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9884
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.38
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.94
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98639
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99026
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95029
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.56
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.44
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65835
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90329
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70306
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,57.5
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.62
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.55428
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72161
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79345
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.62
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.75
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8887
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.70553
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64266
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,106.38
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,105.75
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,109.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-76.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.25
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99899
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.1873
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97931
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,27.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99167
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99286
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96786
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.94
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.31
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64874
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92291
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75842
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.06
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72848
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79715
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84588
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.94
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.44
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88791
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87164
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69357
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,126.5
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,119.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-76.5
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9938
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.19045
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
