Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99319
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99399
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92026
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.12
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.62
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.19
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59988
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83124
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78604
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,60.87
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.5
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.4826
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64584
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73068
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.44
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-44.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8836
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88116
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64413
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,93.5
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,100.62
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.94
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.44
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32082
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99677
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,54.38
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.38
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.31
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99289
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95825
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.69
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.87
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54174
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72091
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77017
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.69
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.94
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.93
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.71975
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81796
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84591
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.12
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-103.56
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-64.13
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88925
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10002
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.37139
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,108.75
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,131.75
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.69
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-74.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99411
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.22707
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99841
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98322
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99457
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93805
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.44
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54528
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97171
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96936
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.81
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.75
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80987
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86175
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89093
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,56.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-64.94
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95407
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91177
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.38585
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,113.62
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,156.38
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,160.75
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,154.5
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,159.25
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.93
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-73.06
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98431
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.21352
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99841
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96219
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94171
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.06
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.5
