Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.44
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56905
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71069
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74646
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,42.25
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.87
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.63
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73565
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80948
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83957
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-53.12
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-99.06
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.94
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.56136
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.04482
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.45132
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,71.25
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,97.75
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.63
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-76.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98334
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26513
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99707
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,20.25
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99084
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96432
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.19
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54965
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77108
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81921
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,60.37
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.19
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.81
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.4883
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82617
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73538
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.88
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-52.44
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-94.31
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.19
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.57223
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.01396
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90433
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,79.38
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,79.88
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,108.38
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9852
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.2025
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97015
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99255
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94589
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.31
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.5
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.93
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49084
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7243
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81729
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.06
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,22.31
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.31
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85376
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92493
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9104
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,54.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,58.75
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,82.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,65.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.25
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-52.06
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-96.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.57201
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.00935
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.48132
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,101.88
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,106.62
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,111.75
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-29.06
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36626
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99921
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.5
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98962
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97153
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.31
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.94
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.56
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52743
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78332
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80978
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.06
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,20.31
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.94
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80743
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90994
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89593
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
