Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,94.62
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.75
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,77.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-48.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-93.5
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.88
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.60378
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.02699
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.47311
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,2.75
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,124.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,123.12
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,153.75
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-76.19
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99902
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.28923
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9968
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,27.5
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,27.62
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99185
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97119
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.06
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5747
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.751
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87356
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,49.56
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.5
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.13
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.66177
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87707
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82901
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,61.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-88.81
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.56
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.63107
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.00447
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56866
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,92.75
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.19
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.81
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99246
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32207
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99918
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99472
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99448
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97937
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.94
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.56
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.37
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56149
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76938
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80771
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,59.5
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.69
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.87
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.50732
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83246
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77581
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.06
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-92.25
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93286
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.02409
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.4352
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,108.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,110.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,110.62
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.62
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99094
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.16719
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99921
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99414
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98465
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,49.62
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.31
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.44
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.75
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8472
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7279
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79864
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,32.62
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,58.63
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,32.13
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,44.81
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.5147
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84216
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70669
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.62
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-44.88
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-76.56
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.61889
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.03178
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91958
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
