Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,109.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,106.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,106.62
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.81
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-74.62
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5762
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.19155
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99796
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99048
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,49.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,58.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.63
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78991
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.6795
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73263
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,55.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.56
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.19
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.56524
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88324
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78488
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,23.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.5
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.44
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-77.19
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40801
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.08302
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92847
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,83.62
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,109.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-79.37
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59014
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.1675
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99774
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99609
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99417
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98578
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.5
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.62
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76324
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69128
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94067
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,56.06
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.06
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.31
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.55679
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83368
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73886
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.37
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-77.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-54.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39364
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.06893
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.53918
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,101.38
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.31
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-76.56
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58709
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.205
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99945
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99487
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99084
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.06
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.63
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.06
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54937
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72702
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91031
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.25
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.63
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79123
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89389
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85931
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,58.25
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.31
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-78.56
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-54.63
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44411
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.12801
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.50979
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,83.62
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,117.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,118.62
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,120.38
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,120.75
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.69
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55758
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.22066
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99939
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
