Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99512
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9884
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,55.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,55.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.56
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.06
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85711
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74289
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81094
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,40.56
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76715
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33675
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64999
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.31
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-73.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-58.75
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44271
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.08708
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.4461
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.49938
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.21166
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9938
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99445
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98749
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.63
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.56
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57235
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72107
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76052
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.69
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.38
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.94
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76464
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32744
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65179
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.81
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-64.87
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-57.37
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39156
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.07784
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.42467
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,73.5
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-55.31
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-76.12
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.4573
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.24923
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9975
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99384
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99594
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,57.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.31
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.18
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69723
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90576
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77469
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.06
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,72.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.5
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72366
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.30761
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64776
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-75.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-79.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.88
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.24465
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.11376
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59005
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,67.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.56
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56793
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31505
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99945
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99353
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99152
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,47.62
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.62
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,42.62
