Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.69
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.63
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66778
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78058
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83636
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.19
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78363
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33602
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64971
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.37
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-72.62
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.94
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4125
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.08504
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.45095
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,66.75
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,95.12
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.06
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58755
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34905
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99966
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99582
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9928
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.62
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.25
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.75
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63265
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81582
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76733
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.12
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.69
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94092
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34298
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65399
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.25
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.07
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37777
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15077
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57598
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,99.12
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.56
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.31
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58755
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33602
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99985
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,49.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.81
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.25
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58944
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78082
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74347
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.56
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.69
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.62
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77707
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33574
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65154
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.31
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.38
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4338
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12599
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57034
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.87
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58151
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38933
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9953
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98972
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.87
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.31
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52679
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76696
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79666
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.81
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.06
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.31
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.781
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33144
