Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64443
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.5
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-109.75
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.75
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47427
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15099
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59612
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,68.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.31
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.25
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57052
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34087
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99985
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99356
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99127
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,55.75
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.75
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.81
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.25
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51638
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86389
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78128
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.63
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.88
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.31
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7865
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33327
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64681
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.81
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.38
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.69
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47619
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09532
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5841
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.06
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53951
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3583
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99985
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99307
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99512
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99231
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.38
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.06
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.31
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.06
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54781
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79126
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75244
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.75
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.19
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.06
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78842
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32775
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64074
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.63
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.5
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40945
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08086
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5874
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,104.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.5
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.94
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5729
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37182
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99231
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9939
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98865
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.13
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.12
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.63
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54739
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83001
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8247
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.06
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.69
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79028
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33236
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6412
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.94
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-134.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4403
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16045
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.72168
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
