Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,70.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,93.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.94
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57073
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39782
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99261
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99387
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.62
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.62
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.62
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.31
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.38
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85071
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92673
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88986
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.62
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.37
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.94
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79101
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32183
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63754
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.94
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-128.56
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.44
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42889
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14076
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57162
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,123.25
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,123.38
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.56
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60519
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40841
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99939
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98672
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98862
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.56
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57504
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7648
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76605
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.63
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7789
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32323
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64297
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.69
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.37
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.44
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4826
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12108
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61196
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56585
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36718
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99945
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99539
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99429
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98929
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.5
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.38
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.38
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.19
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.87
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86432
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79168
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79333
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.31
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.81
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76632
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33529
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65496
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.87
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.25
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.81
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43563
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15319
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59417
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,84.62
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,92.5
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,92.62
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.25
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
