Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54351
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35653
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99969
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99347
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98666
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,33.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.5
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.63
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.81
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83102
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76968
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81061
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.69
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.06
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79519
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32973
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63684
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.13
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.5
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.25
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44591
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09752
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58883
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,64.12
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,99.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.63
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55279
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37005
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99969
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98987
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99313
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98892
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.37
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.06
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.19
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51797
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74844
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83633
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.44
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.94
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77438
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31514
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63207
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-121.31
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39248
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08956
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56158
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,58.12
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.75
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56023
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38189
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99976
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98816
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98569
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,49.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.44
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.19
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54507
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73931
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76709
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.37
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.69
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.94
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76489
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32522
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6383
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.44
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35671
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09163
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57043
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.63
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56081
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38988
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98965
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98618
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,33.25
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.88
