Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.06
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.13
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58624
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.6763
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8197
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,71.44
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.56
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77139
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32317
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64096
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-55.87
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-93.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.31
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46545
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06899
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92047
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.12
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,112.62
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,113.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.88
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5855
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43026
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99942
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98889
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99066
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.94
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.13
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.48641
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72805
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79861
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.25
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.38
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.69
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76648
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32027
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64117
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-52.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-101.12
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.87
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.54006
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10976
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70849
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.75
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,99.12
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,99.62
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.75
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57604
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41637
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99008
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9939
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98904
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.31
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5053
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76464
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85122
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,71.19
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.19
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80526
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31768
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64572
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-52.44
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.94
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.549
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93179
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60421
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58688
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38387
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99939
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99451
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99417
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98944
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,59.75
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,60.12
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.88
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.87
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.12
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.69
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52609
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.6607
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73532
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.69
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.44
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.75
