Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78784
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32427
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62463
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-55.75
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-121.69
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47048
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07195
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58752
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,81.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.38
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.69
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57836
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40417
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99969
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98819
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.19
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.38
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.06
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56838
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71344
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80511
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.25
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.56
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.56
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78021
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32433
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63064
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.87
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.69
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.88
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43487
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11998
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60003
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59658
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4034
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99933
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99026
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99438
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98694
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,33.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,33.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.06
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.37
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60095
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74401
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81451
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,71.19
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.25
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.789
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32067
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63101
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.81
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.07
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44659
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15593
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70129
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.81
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.557
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37508
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99969
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98819
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.56
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.37
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.06
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59524
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74948
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87024
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.13
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78528
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31878
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6332
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.5
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.81
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.06
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.36977
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06084
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56286
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
