Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.56
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.63
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.72378
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35479
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98038
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9935
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.987
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63348
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71957
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87857
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.56
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7882
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33056
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62936
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.06
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-123.44
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.31
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45171
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1064
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61956
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,52.88
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,112.38
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-34.13
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.56
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.708
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39532
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98999
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99332
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98914
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,33.75
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.75
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.62
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.19
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.19
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55721
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91592
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83676
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.31
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.81
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.94
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77176
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.3156
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62625
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.44
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-98.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.19
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46548
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08238
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.591
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,71.88
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,109.5
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-73.06
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.70526
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27102
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98749
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99341
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98386
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,33.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.44
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.13
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.87
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53231
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76507
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8136
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.63
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.62
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.62
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76901
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33193
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62887
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.81
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.63
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-44.06
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42669
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08486
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.669
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,104.12
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
