Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61764
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42974
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98788
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99438
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98657
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.87
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.06
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54354
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78375
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80337
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.19
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,71.44
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.56
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78982
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31701
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63085
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.94
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.12
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43612
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15654
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61822
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,108.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57604
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31124
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99933
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98715
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98398
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,42.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.81
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57491
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75442
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81784
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.44
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79489
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33208
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62994
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.06
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-134.5
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39306
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17949
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58309
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,54.38
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.56
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58981
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41186
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99384
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98523
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.56
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58801
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71179
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74682
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.44
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79104
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.3322
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.639
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-121.06
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40084
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08116
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58721
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,102.12
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-72.38
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58071
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26998
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99969
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99213
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99234
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9841
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
