Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,35.38
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.5
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.37
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52316
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73669
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78857
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.75
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.06
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.06
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.56
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75586
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33001
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6275
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.56
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-109.94
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46972
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14937
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57018
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,100.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55883
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26287
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99969
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99307
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98483
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.44
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49508
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75808
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80127
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.81
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7734
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32512
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62707
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-109.31
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39208
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07198
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64767
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,104.62
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.69
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57623
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.2838
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99213
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99457
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98825
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.87
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.57
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.87
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53619
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74072
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79892
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.06
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.06
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.44
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78585
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33837
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64083
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.19
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-132.44
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.12
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42876
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17543
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58202
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.69
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54943
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36986
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99017
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99319
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98587
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.31
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.37
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50658
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71075
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7998
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
