Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.25
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.94
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79727
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.3116
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63711
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.56
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.06
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39052
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82022
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55966
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,71.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.81
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57491
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26644
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99899
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98361
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9938
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99097
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.69
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.06
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.19
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55505
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77252
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75259
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,42.06
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.81
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73126
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32256
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63784
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.81
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.3525
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07683
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.53341
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,102.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.56
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.19
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56683
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3944
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98721
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98825
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.88
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,49.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.88
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.31
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.5
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54995
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68954
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78756
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.94
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.62
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.81
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78152
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32692
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64099
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.81
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.94
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.94
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42895
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10344
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59564
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.56
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.13
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58169
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40945
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9848
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9935
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98605
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.31
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.13
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.63
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63574
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75085
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78415
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.63
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.94
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.56
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78485
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32357
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63717
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.44
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-110.13
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.53399
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06499
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57595
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
