Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.31
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.56
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58764
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31948
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99911
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99182
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99283
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98712
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.25
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.93
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.48388
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86685
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81399
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.25
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.94
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78161
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33007
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64221
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.13
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.06
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47024
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05711
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55492
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,59.88
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,91.75
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.06
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58294
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38534
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97656
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99448
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98853
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-61.31
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.12
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.94
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.45467
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70877
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75656
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.37
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,71.62
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7536
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32103
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63986
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.06
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.31
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.88
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.52902
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10698
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60818
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.25
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.81
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53832
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39065
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9989
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98703
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.75
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.19
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.62
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.37
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50085
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70196
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74313
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,40.75
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.19
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.62
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76248
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33196
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64755
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-67.12
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-97.44
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.13
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.33278
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13542
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.74826
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,89.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
