Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.75
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99149
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37151
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9902
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99307
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98694
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.38
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.63
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.06
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58596
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72576
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75378
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.19
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.38
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.19
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95297
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32238
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64697
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.63
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.19
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.44
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40642
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0753
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.67855
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.12
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.06
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5989
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33388
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99783
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98096
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98755
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.38
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.56
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54922
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88528
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77234
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.19
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.19
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.69
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77633
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.3315
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.643
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.37
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-120.88
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.81
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38045
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08727
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55685
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.31
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.57
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58355
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36864
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99939
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99353
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9873
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58639
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73474
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71838
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,71.25
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.38
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72772
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31829
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64083
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.25
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-103.75
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.38
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43813
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16347
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5751
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,59.75
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.12
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58563
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31496
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99942
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99145
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
