Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.56
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.69
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59573
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71511
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73754
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.19
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.12
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77212
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33639
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6354
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.31
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.19
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45068
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08711
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59121
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,63.5
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,64.12
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,64.38
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,95.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.5
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.63
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60043
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37823
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99799
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98752
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99408
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98679
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.88
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.75
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.44
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.94
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.63
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54846
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79229
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76025
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.63
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.06
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.44
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76999
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33458
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64462
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.13
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-127.81
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45647
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13042
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58297
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,84.12
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.12
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57308
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3655
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99936
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98325
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98566
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.69
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.81
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.31
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55712
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79876
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72171
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.94
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.31
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.44
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81085
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34087
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65805
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.44
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.81
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.19
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41094
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08367
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58425
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.12
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56725
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32525
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99304
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98999
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.94
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.63
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63839
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77993
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72717
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
