Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.12
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.81
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7828
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34228
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65234
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-109.13
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35964
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0645
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61971
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-72.62
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5794
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32384
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99777
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97696
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98499
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63919
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73324
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76834
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.81
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.12
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79409
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33828
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64251
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.25
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41949
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11888
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61224
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,48.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.69
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.5
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54745
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43407
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99936
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99173
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98386
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63857
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88846
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76413
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.56
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.25
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.44
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77676
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.36928
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64508
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.13
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-110.69
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.06
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44198
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09004
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5769
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.12
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.94
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.81
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57339
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39574
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99814
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.69
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98218
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98358
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.12
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6665
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80822
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91235
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,40.94
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.44
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7496
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35375
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64703
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.63
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
