Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43474
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90768
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58798
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,71.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.38
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.69
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.592
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33718
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99438
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99149
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.88
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.44
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62237
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68603
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73623
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.94
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.81
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8873
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5758
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77288
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.94
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.57
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43502
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10909
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5729
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,50.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.25
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54199
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41292
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99362
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99472
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98587
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.37
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.44
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63644
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.738
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89459
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.81
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91629
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5097
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7781
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.81
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.94
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42293
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05003
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55947
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,52.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.12
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.87
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59145
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39898
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99161
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99179
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.88
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.81
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64703
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72866
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8898
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.38
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.38
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.87
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91397
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57162
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77374
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.81
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-109.56
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.88
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38567
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17464
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60128
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
