Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-51.82
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.69
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58053
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35729
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99445
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99515
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98926
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.38
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.44
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.88
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67416
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68057
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86355
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.44
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90906
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56637
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78076
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.13
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.87
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39199
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10286
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58334
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-41.56
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.44
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61196
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36382
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9942
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98746
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.62
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.94
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66229
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70327
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87881
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.75
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.56
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.44
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91458
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57064
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77511
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-67.38
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.25
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40572
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17446
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71591
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,64.25
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,65.12
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,97.62
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.94
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57253
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35473
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99533
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99582
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98804
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7019
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89117
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86572
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88858
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57162
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77502
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.19
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-97.56
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44472
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10988
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68875
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,71.62
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-36.69
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.37
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.70153
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40652
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99365
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
