Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99261
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98441
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.31
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.12
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.12
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71283
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70477
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86819
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.12
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.69
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89953
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56768
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77475
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.69
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.94
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.51257
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10838
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58264
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,76.88
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,77.75
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.12
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.69079
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36095
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99847
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98807
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.63
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.31
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.75
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7434
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74762
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92688
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.12
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.19
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9133
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57436
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79547
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.25
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-131.19
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.48702
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11614
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62341
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.63
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.68249
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38637
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99341
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98648
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.69
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.07
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.81
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68688
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7272
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92206
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,42.38
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.19
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.56
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.63
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92139
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59521
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78335
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.87
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.19
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43606
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10765
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58001
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.56
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.69
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59002
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.28731
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99402
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99237
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99402
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98154
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.81
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.19
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70449
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7015
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9357
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
