Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.94
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.12
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87897
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55148
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7752
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.31
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.94
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.25
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.32326
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08022
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.54714
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.44
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.63
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56515
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38326
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99496
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99466
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98529
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.19
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.12
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72039
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76376
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91678
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.75
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.69
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98352
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57748
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77047
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.25
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.75
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.44
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38036
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11547
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59542
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,80.12
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-52.44
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56573
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46429
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99414
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99304
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98953
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.75
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6762
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71402
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93164
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.94
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.13
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89957
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6112
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77496
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.19
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.44
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.06
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47124
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.22023
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71618
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,2.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.62
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,73.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.12
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54864
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26561
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99033
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99414
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98312
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.56
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.44
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8345
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71487
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8678
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.62
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.82
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.31
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90231
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5494
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75503
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
