Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.19
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.31
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40737
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06816
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58355
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,93.5
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-40.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.06
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6242
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37929
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99393
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99448
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98636
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,47.5
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,52.5
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.12
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.37
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83255
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8313
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88656
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.87
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98364
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57983
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76794
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-151.63
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.56
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45693
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16344
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59252
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.19
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.592
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38637
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99393
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98642
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,41.75
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.63
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.37
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.44
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73034
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75125
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91073
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.81
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.94
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97971
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60323
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79022
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.94
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.57
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35598
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18917
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71325
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.44
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.37
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59481
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.49111
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99438
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99292
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99301
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98968
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.44
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.87
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7608
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67211
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94211
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.5
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.56
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88818
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5993
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78552
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-67.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.94
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.12
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.3706
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12319
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63427
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
