Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,68.62
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,115.5
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.81
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57729
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37664
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99359
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99356
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99127
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,42.62
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,52.5
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.81
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.81
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71218
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67666
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90744
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.94
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.88
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.81
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90591
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.595
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77295
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.44
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.19
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40929
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13307
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57961
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,108.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.81
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.94
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59896
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42486
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99387
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99408
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99411
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,30.12
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.06
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.69
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.25
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7062
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73294
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91653
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.94
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.31
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.25
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91122
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58434
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77649
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.06
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-127.93
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-55.31
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45489
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1234
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57134
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,47.12
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,112.5
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.37
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58001
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42266
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99606
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,60.12
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,60.12
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.44
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.37
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68157
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74218
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76983
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.19
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.56
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91772
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59734
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78701
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.19
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.94
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45385
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12612
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60534
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.19
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58437
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42831
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99405
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
