Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99515
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99408
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,48.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.19
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.81
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84414
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76468
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83908
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.38
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.81
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.06
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89139
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61227
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77386
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.87
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.38
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.94
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45095
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14794
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60607
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,83.62
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60119
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39287
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.62
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99503
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9902
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,42.88
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.44
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.69
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.37
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68966
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82715
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82052
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.93
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.62
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98154
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66418
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79351
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,102.87
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-35.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46477
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06877
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82605
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,70.38
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.69
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.94
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57198
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31362
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99438
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99152
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.87
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.75
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.69
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71496
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73355
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85983
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.19
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90109
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58883
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79486
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.31
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.19
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39577
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06102
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55499
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,107.88
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,108.25
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.56
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5812
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42409
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99463
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9856
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.63
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.19
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71426
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79419
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84311
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
