Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.62
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90591
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58657
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78747
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.69
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35192
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05388
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59426
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,91.38
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,92.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.56
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.13
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58782
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42632
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99289
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99316
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.63
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.56
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70434
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81436
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87185
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.75
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.56
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.75
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90961
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59973
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77847
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.75
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.94
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44421
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14458
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61108
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.56
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.69
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.52792
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32622
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98505
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.13
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.81
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70785
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76803
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76672
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.12
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.69
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89239
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69555
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78991
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-102.25
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38363
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11431
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68289
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,51.25
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,88.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.94
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.38
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59347
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35332
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98361
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,58.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,58.75
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.37
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.5
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.38
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71823
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8334
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85699
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.44
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.81
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.87
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97967
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60378
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79675
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
