Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.19
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.88
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43365
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93573
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60403
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,94.88
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,92.75
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.81
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.44
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57824
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3976
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99734
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99026
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99582
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98596
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.07
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.93
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.06
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71847
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81613
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82193
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.87
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.19
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.13
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91669
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58923
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80456
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.5
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.87
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.13
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44836
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11965
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69314
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,104.75
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.81
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59881
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34765
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.5
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99515
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98499
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.31
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.69
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.37
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70733
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91141
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75366
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.69
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.37
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91434
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60784
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80545
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.81
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-146.5
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.5
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46386
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18523
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60143
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,72.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,96.38
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.68
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58904
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31731
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99734
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99448
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98337
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.25
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.88
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68786
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89383
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76327
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.19
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9061
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58987
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78549
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.81
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.75
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.12
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43301
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10619
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58312
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
