Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,95.75
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.81
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57873
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35085
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99158
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98627
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,50.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.87
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.94
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81228
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77963
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79464
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.06
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8833
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58447
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80768
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.44
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.31
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.19
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43996
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09191
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58294
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.94
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.62176
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40478
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98358
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.87
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.94
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76364
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7546
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84143
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.62
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.19
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87735
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67053
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79327
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.06
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-100.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-44.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43362
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1183
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64532
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,74.5
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57739
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38665
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99271
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.12
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99405
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,49.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.37
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.19
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80642
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77118
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91418
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.94
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.25
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88504
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59274
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80325
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-44.88
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43478
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16179
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68853
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,117.38
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.06
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57702
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32018
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99756
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
