Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99451
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99307
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76101
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73993
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87225
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.06
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.19
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90335
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58242
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7944
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.25
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.36492
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07503
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5938
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,81.75
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,109.62
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.31
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.5
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58962
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34166
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99744
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.5
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.62
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99179
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99628
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99304
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.31
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.81
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.94
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74789
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76281
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85983
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.06
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91211
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68447
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81607
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-71.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-96.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.36913
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18044
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69918
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,2.38
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,109.75
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57574
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33376
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99744
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99258
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.81
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75186
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9313
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90726
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.63
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88846
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55535
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81048
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.12
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.69
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.25
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37139
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10625
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59896
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,112.38
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.62
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.75
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61981
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32183
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99139
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99304
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.87
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
