Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75335
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88644
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85296
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.06
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.56
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89523
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60977
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93494
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.87
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.06
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.38
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43102
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17827
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60464
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,64.25
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,64.38
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.37
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60357
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46062
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.12
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99707
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9968
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,51.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.81
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.12
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.19
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72424
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9382
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86526
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.94
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.44
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97723
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61761
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79406
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.19
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-103.31
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43932
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14968
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61059
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,76.5
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.56
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-33.69
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96478
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.70895
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99414
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.75
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99127
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99298
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.18
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70819
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88724
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91971
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.06
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.31
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.94
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91113
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60317
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80465
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.63
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.88
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42333
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10829
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58807
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,67.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.37
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-34.44
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96609
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.7218
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99408
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.62
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9953
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99603
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,50.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,59.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.44
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.31
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.69
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78531
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89633
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91162
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.31
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.81
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91806
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58526
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79461
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
