Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-136.63
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40032
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12374
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68307
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,93.25
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,124.75
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,125.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.19
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96289
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.60662
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99231
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,2.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.88
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99548
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.81
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79266
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89041
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93152
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.13
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98401
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52267
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79245
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.81
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.32787
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05068
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55349
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,85.75
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,68.38
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,130.88
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.63
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-34.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.19
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96338
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.70178
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97916
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99399
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.995
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.81
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.63
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.44
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90076
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77664
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89374
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.31
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.56
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88928
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58611
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7789
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.87
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.88
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37813
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09142
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59014
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,87.12
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,125.12
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,12.44
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-36.81
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94986
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.73294
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99197
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.62
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.62
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98807
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,48.75
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,49.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7305
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94125
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92175
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.44
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.06
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8818
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60278
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77807
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.06
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-104.06
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.48003
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16133
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61639
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
