Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,72.38
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,73.38
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,106.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.13
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.69
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99045
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.71411
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99368
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99661
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99695
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98685
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.63
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.87
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71768
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77792
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87308
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.69
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.5
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88476
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64477
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78732
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,83.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.69
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45574
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.09133
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.54238
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,12.25
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-38.31
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.75
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94723
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.48605
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99158
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,2.25
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.62
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.62
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98819
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.56
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68118
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7561
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93918
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.5
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.25
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.13
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90439
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51122
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77624
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.5
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-69.81
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.81
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.377
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.06899
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.50378
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.81
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34929
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99121
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.25
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99304
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98361
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.81
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.44
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.37
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69763
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88602
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94345
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.62
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.56
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.25
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90603
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60473
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79525
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-68.5
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-80.63
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-65.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.33236
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.12526
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.39156
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,90.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,90.25
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.81
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99222
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.22139
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
