Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.62
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99283
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9939
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,50.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.87
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.31
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.5
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70883
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96002
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87247
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,39.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.19
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.56
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90661
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55978
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77603
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-68.18
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-73.19
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-69.94
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.32454
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.05473
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.26955
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,78.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,107.25
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.44
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98779
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96063
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.56
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99408
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98648
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,38.25
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.88
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70025
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7326
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87222
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.56
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.25
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88196
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53048
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79263
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-69.12
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-83.31
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-72.06
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.27071
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.02641
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.2445
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,75.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,86.62
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,87.75
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.38
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.56
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27443
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99783
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98056
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.38
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.87
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.56
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77575
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82345
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94168
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.31
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.56
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87659
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59237
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7937
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.06
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-86.63
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-64.87
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37734
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.02303
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.38604
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,81.38
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,81.62
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,110.62
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95615
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99808
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99466
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9856
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.63
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.06
