Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76242
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81808
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91794
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.88
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8858
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55782
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78354
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.5
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-78.94
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-74.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35805
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.02446
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.23751
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,75.62
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,83.88
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,69.12
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.19
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35088
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99356
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.94
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.38
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.81
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76529
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85583
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94205
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.06
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91516
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63275
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79431
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.81
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-79.44
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39477
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.20876
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.19246
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,113.88
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.31
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.992
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32696
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99301
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99356
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98697
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.75
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.5
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.807
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92163
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93704
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.25
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.87
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87903
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60494
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7969
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.87
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-90.69
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-74.94
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37234
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.02733
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.21993
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,75.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,63.38
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99063
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.24947
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99747
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98962
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76425
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86261
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91699
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.94
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.69
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.87
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91192
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57238
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79675
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
